Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.25
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,228.5
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
563490,Cae Glas,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.08
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,31.26
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,109.3
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.2
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,169.9
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,17.4
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.15
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,234.8
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
563490,Cae Glas,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.27
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,32.71
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,113.7
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,165.7
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,17.5
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.2
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,247.6
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
563490,Cae Glas,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.55
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,22.77
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,73.0
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,165.1
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,17.6
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,209.6
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
563490,Cae Glas,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.49
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.42
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,22.06
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,67.4
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,165.6
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,17.8
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.73
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,218.2
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
563490,Cae Glas,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.86
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.62
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,22.76
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,70.1
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,163.7
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,17.9
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.48
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,219.5
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
563490,Cae Glas,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,21.94
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.48
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,69.6
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,22.97
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,64.7
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,164.0
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,18.0
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
563490,Cae Glas,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,21.68
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.54
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,68.2
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,25.7
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,72.7
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,166.1
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,18.1
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.59
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.87
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,212.4
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
563490,Cae Glas,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.92
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.57
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.49
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,27.04
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,73.8
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,166.7
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,18.2
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.31
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.5
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,212.2
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
563490,Cae Glas,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.16
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.59
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,26.93
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,76.7
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
