Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,163.3
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,18.3
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.2
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.37
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,203.2
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
563490,Cae Glas,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.19
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.48
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.16
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,31.86
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,100.1
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,136.1
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,156.6
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.69
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.13
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,215.9
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
563490,Cae Glas,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.43
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.51
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.6
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,28.45
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,83.8
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.0
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,152.4
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,18.6
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,201.2
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
563490,Cae Glas,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.1
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,25.21
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.42
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,68.4
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,153.3
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,18.7
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.71
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.74
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,188.5
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
563490,Cae Glas,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.26
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,26.11
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,72.7
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.7
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,150.1
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,18.8
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.64
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.57
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
563490,Cae Glas,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.27
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.8
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.87
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,27.65
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,83.7
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,151.4
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.0
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.75
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.49
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,194.2
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
563490,Cae Glas,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.47
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.56
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,31.13
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.44
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,93.3
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,147.6
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.1
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.04
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.27
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.33
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
563490,Cae Glas,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.49
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.4
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.38
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,34.31
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.73
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,103.1
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,144.4
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,147.4
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.3
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.81
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
563490,Cae Glas,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,22.27
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.89
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.65
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.6
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,37.32
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,112.6
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,156.7
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,146.2
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.4
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.87
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.12
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,235.0
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
563490,Cae Glas,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.87
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.41
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.5
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.45
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,40.68
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,126.2
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,171.9
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
