Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,145.6
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.4
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.77
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.62
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,299.6
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
563490,Cae Glas,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,26.16
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.41
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.08
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,61.7
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,42.76
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.32
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,127.9
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,182.3
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,142.8
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.3
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.64
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.01
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,302.3
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.4
563490,Cae Glas,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,25.12
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.8
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.07
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,67.3
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.0
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,39.91
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,120.5
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,169.6
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,137.9
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.3
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.82
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.53
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,279.5
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
563490,Cae Glas,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,27.67
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.12
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,79.4
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.0
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,42.43
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,131.8
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,179.0
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,131.3
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.2
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.54
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,98.24
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,301.7
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
563490,Cae Glas,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.58
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.06
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.6
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,39.77
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,119.6
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,169.0
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,125.2
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.2
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.86
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.31
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,273.8
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
563490,Cae Glas,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.93
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.09
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.45
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,43.4
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.64
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,138.3
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,184.6
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,122.3
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.1
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.5
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,94.67
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,304.1
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.1
563490,Cae Glas,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.2
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.01
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.63
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,45.93
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,142.5
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,195.5
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.31
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,122.3
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.0
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.96
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.23
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,323.2
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.2
563490,Cae Glas,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.98
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.08
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.23
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,45.1
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.28
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,145.4
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,192.6
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.91
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,120.2
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,18.9
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.84
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.58
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.49
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,298.8
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
563490,Cae Glas,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.8
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.66
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.78
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.06
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,42.79
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.75
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,130.2
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,182.7
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,123.3
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,18.9
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.25
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,96.79
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,298.6
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
563490,Cae Glas,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.33
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.81
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.9
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.12
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,40.33
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.49
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,125.0
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,172.5
