Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,118.1
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,18.8
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.75
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.47
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.59
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,262.6
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
563490,Cae Glas,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.96
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.82
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.75
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,63.2
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,41.0
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,134.8
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,176.2
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,117.7
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,18.7
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.53
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.48
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.76
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,263.3
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
563490,Cae Glas,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.76
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.52
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.43
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,42.86
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.43
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,134.3
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,184.4
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.51
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,116.6
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.5
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.33
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.08
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,272.2
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.4
563490,Cae Glas,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.92
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.32
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,32.9
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.6
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,100.3
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,142.3
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.68
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,116.2
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.3
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.64
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.01
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,260.2
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.5
563490,Cae Glas,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,23.06
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.86
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.36
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,30.81
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,98.1
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.6
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,115.6
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,18.2
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.23
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.93
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.26
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,230.7
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
563490,Cae Glas,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.53
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.79
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.98
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,29.59
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,91.8
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.8
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,115.8
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,18.2
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.96
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.34
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,235.8
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
563490,Cae Glas,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.54
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.17
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,22.89
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.31
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,77.6
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.93
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,115.2
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,18.1
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.68
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.15
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,224.1
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
563490,Cae Glas,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.64
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.85
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.54
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.96
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,60.6
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,115.6
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,18.1
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.44
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.02
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,204.5
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
563490,Cae Glas,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.34
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.97
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.62
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.66
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.29
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,56.3
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,113.9
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,18.1
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.04
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.5
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,190.2
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
563490,Cae Glas,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.16
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.56
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.96
