Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.88
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.8
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.64
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,113.7
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,18.1
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.31
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,209.1
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
563490,Cae Glas,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.33
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.82
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.73
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.72
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,115.6
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.0
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.92
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.82
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,206.3
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
563490,Cae Glas,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.05
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.8
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,25.32
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,72.3
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,115.7
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.0
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.27
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,200.2
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
563490,Cae Glas,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.42
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,25.14
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,70.5
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,116.2
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.0
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.71
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.14
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
563490,Cae Glas,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.83
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.61
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,28.81
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.77
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,87.3
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,115.6
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.0
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.98
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.38
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,196.7
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
563490,Cae Glas,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.49
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,30.21
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,95.3
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,126.8
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,115.9
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.9
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,203.7
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
563490,Cae Glas,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.9
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,27.11
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,89.0
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,116.2
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.9
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.96
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,186.1
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
563490,Cae Glas,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.53
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,24.64
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,87.0
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,115.7
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.9
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.61
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,219.4
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
563490,Cae Glas,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.92
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.86
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,61.1
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,116.0
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.8
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
