Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.26
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.17
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
563490,Cae Glas,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.52
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.42
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,116.4
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.8
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.49
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.3
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
563490,Cae Glas,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.95
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.22
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,20.06
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,65.9
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,116.3
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.8
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.9
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
563490,Cae Glas,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.4
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.48
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.5
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,63.2
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,116.3
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.7
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.35
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
563490,Cae Glas,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.25
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,18.97
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,116.3
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.7
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.2
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
563490,Cae Glas,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.79
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,18.79
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,116.1
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.6
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.87
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
563490,Cae Glas,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.81
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.91
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.9
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,116.4
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.6
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.57
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
563490,Cae Glas,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,18.29
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.82
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.1
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.88
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,117.8
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.5
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.89
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.5
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
563490,Cae Glas,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,17.29
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.61
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.44
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.3
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,118.7
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.4
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.05
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.71
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
563490,Cae Glas,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,19.04
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.99
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.79
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,120.5
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
