Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.3
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.68
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.8
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
563490,Cae Glas,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.47
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.95
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.78
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,71.3
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,123.8
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.2
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.37
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.54
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
563490,Cae Glas,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.13
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,23.15
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,73.1
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,123.8
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.0
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.85
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.73
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,176.7
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
563490,Cae Glas,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.77
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,25.87
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,83.8
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.6
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.15
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,121.8
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.9
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.52
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.94
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,196.7
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
563490,Cae Glas,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.57
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,22.16
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.23
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,65.5
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.94
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,120.1
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.7
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.5
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
563490,Cae Glas,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.16
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.6
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.04
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,114.6
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.6
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.21
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
563490,Cae Glas,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.91
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,20.32
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.5
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.4
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.01
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
563490,Cae Glas,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.44
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.67
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.32
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.17
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.36
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.26
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.9
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.3
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.25
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.51
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
563490,Cae Glas,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,20.22
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,20.47
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.4
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.1
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.66
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.39
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
563490,Cae Glas,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.71
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,22.45
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.51
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,67.4
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
