Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.17
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.0
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.68
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
563490,Cae Glas,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.24
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.14
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,20.4
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,64.6
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.63
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.8
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.82
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
563490,Cae Glas,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.63
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.99
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.6
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.43
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,59.9
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.68
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.7
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.44
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.45
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
563490,Cae Glas,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.1
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.31
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.5
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.88
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
563490,Cae Glas,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.41
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.77
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.64
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.3
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.83
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
563490,Cae Glas,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.05
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,21.16
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,65.8
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.16
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.0
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.52
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
563490,Cae Glas,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.65
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.54
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.94
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.24
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.7
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.7
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.53
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.93
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
563490,Cae Glas,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.83
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.98
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,53.2
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.74
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.73
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.26
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.9
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.4
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.13
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,80.62
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
563490,Cae Glas,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.01
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.82
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,17.42
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.35
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.8
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,14.1
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.97
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.56
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
563490,Cae Glas,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,19.56
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.97
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.17
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
