Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.21
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.1
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.9
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.44
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.46
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
563490,Cae Glas,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.83
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,17.73
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.24
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.1
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.8
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.92
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.27
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
563490,Cae Glas,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.88
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,17.41
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.06
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.2
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.5
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.11
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.62
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
563490,Cae Glas,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.02
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.65
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,17.56
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.67
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.3
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.25
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.49
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
563490,Cae Glas,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.47
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,18.34
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.74
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.0
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.0
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.3
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.74
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.39
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
563490,Cae Glas,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.53
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.97
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.27
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.17
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,18.71
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.96
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,59.2
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.64
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,100.1
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.2
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.59
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.8
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
563490,Cae Glas,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.85
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.08
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.13
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.57
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.8
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.1
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.35
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.58
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
563490,Cae Glas,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.97
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.72
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.6
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.1
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.0
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.43
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
563490,Cae Glas,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.7
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.4
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.67
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,64.3
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.51
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.3
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.9
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.2
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.66
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
563490,Cae Glas,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.81
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
