Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,18.86
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.35
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,98.5
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.8
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.56
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
563490,Cae Glas,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.6
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,25.14
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,77.7
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.3
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.7
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.7
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.23
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
563490,Cae Glas,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.84
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.93
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,22.32
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,72.6
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.6
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.29
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.42
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
563490,Cae Glas,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.3
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,22.15
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,71.2
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.8
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.6
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.37
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
563490,Cae Glas,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.13
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.32
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,77.0
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.5
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.06
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
563490,Cae Glas,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.13
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.3
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,21.25
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,65.1
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.4
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.5
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.98
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
563490,Cae Glas,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.13
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.29
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.31
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.7
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.6
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.5
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
563490,Cae Glas,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.19
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.26
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.44
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.23
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.3
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.4
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.55
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
563490,Cae Glas,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.41
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.72
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,96.3
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.4
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.19
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.33
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
563490,Cae Glas,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
