Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.34
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.11
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.68
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,18.8
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.61
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,97.7
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.4
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
563490,Cae Glas,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.9
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.82
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,21.57
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.08
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,96.7
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.4
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.14
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
563490,Cae Glas,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.75
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,23.48
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,73.8
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.7
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.4
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.21
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
563490,Cae Glas,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.14
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.44
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,24.0
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,74.2
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.6
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.3
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.05
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
563490,Cae Glas,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.04
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.09
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,20.04
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,65.8
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.3
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.9
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
563490,Cae Glas,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.41
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.2
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,18.72
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.7
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.4
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
563490,Cae Glas,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.08
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,16.1
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.8
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.4
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
563490,Cae Glas,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.92
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.7
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.5
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
563490,Cae Glas,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,15.64
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.4
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.6
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
