Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
563490,Cae Glas,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.93
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.96
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.1
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.6
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
563490,Cae Glas,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.75
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.9
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.7
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
563490,Cae Glas,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.1
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.5
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.8
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
563490,Cae Glas,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.8
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
563490,Cae Glas,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.77
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.6
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.9
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563490,Cae Glas,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.93
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,15.52
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.0
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,13.0
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
563490,Cae Glas,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.93
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,14.53
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.8
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,13.1
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
563490,Cae Glas,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.63
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,13.2
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
563490,Cae Glas,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,13.18
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
