Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,94.9
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.4
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
563490,Cae Glas,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,12.9
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.6
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.5
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
563490,Cae Glas,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,12.8
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.6
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
563490,Cae Glas,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.7
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.8
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
563490,Cae Glas,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,13.92
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.9
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
563490,Cae Glas,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.84
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.1
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.0
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
563490,Cae Glas,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.79
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.0
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
563490,Cae Glas,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.6
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.1
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
563490,Cae Glas,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.42
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,99.7
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.2
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
563490,Cae Glas,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.86
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
