Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.3
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
563490,Cae Glas,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,12.41
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.1
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.4
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
563490,Cae Glas,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.21
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,13.56
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.5
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.5
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
563490,Cae Glas,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,12.91
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.1
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.5
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
563490,Cae Glas,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.98
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,101.1
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.6
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
563490,Cae Glas,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.08
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.6
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.7
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
563490,Cae Glas,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.7
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.8
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
563490,Cae Glas,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,14.33
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.9
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.8
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
563490,Cae Glas,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.87
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,13.08
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.9
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
563490,Cae Glas,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,21.27
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,77.5
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
