Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.0
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
563490,Cae Glas,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,23.2
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,83.9
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.9
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.1
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
563490,Cae Glas,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.79
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,21.05
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,75.1
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.0
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.2
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
563490,Cae Glas,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.05
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,23.17
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,81.4
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.3
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
563490,Cae Glas,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.25
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,24.65
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,88.2
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.8
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.3
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.04
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
563490,Cae Glas,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,28.33
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,103.8
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.2
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.9
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.4
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
563490,Cae Glas,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.27
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,30.67
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,111.7
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,129.8
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.5
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
563490,Cae Glas,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.17
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,31.54
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,116.7
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.6
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.6
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
563490,Cae Glas,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.46
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,33.09
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,121.9
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,139.7
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.7
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
563490,Cae Glas,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.53
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
