Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,37.96
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,140.0
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,160.4
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,15.8
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
563490,Cae Glas,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.61
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,40.18
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,149.2
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,169.7
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,15.9
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
563490,Cae Glas,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.51
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,37.31
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,137.8
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,157.1
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,99.8
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,15.9
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,167.7
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
563490,Cae Glas,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,33.25
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,120.5
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.4
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,115.1
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.3
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.99
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
563490,Cae Glas,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,35.5
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,128.3
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,147.1
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,115.5
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.3
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.29
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
563490,Cae Glas,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,34.02
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,123.1
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,141.0
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,114.8
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.3
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.02
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
563490,Cae Glas,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.4
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,28.27
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,96.5
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,114.0
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.4
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
563490,Cae Glas,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,27.66
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,92.2
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,114.1
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.5
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
563490,Cae Glas,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,29.01
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,100.0
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.9
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,115.8
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.5
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.39
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
