Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
563490,Cae Glas,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.18
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,33.04
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,112.1
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,136.9
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,114.3
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.6
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
563490,Cae Glas,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,33.38
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,116.7
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.9
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,114.9
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.7
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.5
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
563490,Cae Glas,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,29.0
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.7
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,102.4
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.26
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,114.2
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.8
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.05
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
563490,Cae Glas,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.7
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,29.66
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,101.8
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,114.3
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.0
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
563490,Cae Glas,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.63
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,31.69
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,105.6
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.7
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,114.7
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.25
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
563490,Cae Glas,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.23
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.95
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,21.6
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,68.5
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,114.8
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.67
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
563490,Cae Glas,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.12
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.24
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.53
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,115.0
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
563490,Cae Glas,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.83
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.97
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,21.02
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,65.1
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,115.3
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
563490,Cae Glas,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.65
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.06
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,20.59
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,57.9
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.17
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,114.7
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
