Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.08
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
563490,Cae Glas,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.71
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.86
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.33
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,19.55
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,53.0
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.88
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.9
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
563490,Cae Glas,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.66
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.81
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.02
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,21.12
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
563490,Cae Glas,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.14
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.1
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.63
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,61.9
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,113.1
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.28
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.2
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
563490,Cae Glas,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.8
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.26
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,24.26
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,62.1
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.62
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,112.6
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.26
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.35
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
563490,Cae Glas,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.18
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.8
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,20.51
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,24.2
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.85
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
563490,Cae Glas,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.76
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.48
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.12
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,20.36
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,109.8
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,24.3
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.8
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
563490,Cae Glas,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.44
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.9
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,21.87
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.3
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,24.4
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.49
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
563490,Cae Glas,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.89
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.71
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,29.07
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,85.0
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.0
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.9
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.2
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,24.4
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.98
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.12
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
563490,Cae Glas,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.99
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.45
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.2
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,27.89
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,84.4
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
