Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,110.4
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.93
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
563490,Cae Glas,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.87
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.69
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.38
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,25.28
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,73.1
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,109.8
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.8
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.03
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
563490,Cae Glas,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.06
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.54
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.25
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,27.26
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,82.6
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.9
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.95
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.3
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.5
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.04
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
563490,Cae Glas,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.86
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.34
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,24.07
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,73.8
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,107.1
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.86
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.71
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.46
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
563490,Cae Glas,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.5
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.76
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.5
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,24.04
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,69.7
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,108.4
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.93
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.75
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
563490,Cae Glas,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.18
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.77
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.97
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.83
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,23.69
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.76
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,108.0
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.71
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.91
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
563490,Cae Glas,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.39
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.03
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.26
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,28.44
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,82.3
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.9
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.6
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.73
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.54
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.8
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
563490,Cae Glas,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.13
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.93
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.81
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,59.0
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.8
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.75
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.38
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.92
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
563490,Cae Glas,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.35
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.34
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.61
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.03
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,105.9
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.33
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.6
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
563490,Cae Glas,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.6
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.83
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.04
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.63
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
