Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.72
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.0
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.38
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
563490,Cae Glas,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.83
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.03
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.08
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.9
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.94
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.15
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.33
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,104.3
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.27
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.97
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.61
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
563490,Cae Glas,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.99
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.09
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.8
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,68.5
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.99
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.18
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.13
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.4
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.03
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.17
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.43
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
563490,Cae Glas,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.29
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.31
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.36
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.3
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.12
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.86
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.38
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,102.5
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,24.6
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.96
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.34
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
563490,Cae Glas,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.94
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.66
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.35
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.6
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,29.79
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.15
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,69.2
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.8
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.6
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.65
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.43
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.54
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
563490,Cae Glas,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.95
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.49
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.38
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.39
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.33
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.8
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,24.5
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.91
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.99
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
563490,Cae Glas,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.9
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.58
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,77.4
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.58
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,61.5
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.31
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.0
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,24.4
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.44
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.29
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.69
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
563490,Cae Glas,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.68
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.61
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.88
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.01
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.9
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,24.4
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.58
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.05
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
563490,Cae Glas,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.17
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.13
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.61
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.3
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.14
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,75.6
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.85
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,24.3
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.48
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.13
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
563490,Cae Glas,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.63
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.3
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,20.17
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,64.7
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,28.15
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,82.7
