Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.6
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.79
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.7
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,24.2
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.92
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.89
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
563490,Cae Glas,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.07
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.59
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,22.09
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.78
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,62.9
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,100.9
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,24.2
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.42
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.87
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
563490,Cae Glas,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.9
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.15
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.24
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.28
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.22
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.04
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,62.2
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.6
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.41
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.98
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
563490,Cae Glas,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.05
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.0
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.24
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.91
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.7
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.7
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.2
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.73
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.6
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
563490,Cae Glas,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.26
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.3
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,24.67
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.23
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.64
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.12
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.54
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
563490,Cae Glas,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.69
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.94
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.99
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,24.75
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.93
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.1
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.43
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.57
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
563490,Cae Glas,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.19
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.08
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.97
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,26.33
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.94
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.28
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.92
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
563490,Cae Glas,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.66
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.7
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.26
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.07
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.52
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,58.1
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.6
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.31
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
563490,Cae Glas,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.53
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.81
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,58.9
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.99
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,22.64
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,97.3
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.08
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.42
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.47
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
563490,Cae Glas,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.99
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
