Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.53
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,62.8
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.1
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,25.15
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,97.4
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.67
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.99
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
563490,Cae Glas,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.06
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.93
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,58.9
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.27
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,25.33
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,71.9
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.2
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.02
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.79
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.61
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
563490,Cae Glas,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.79
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,24.76
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,25.38
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,70.1
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.7
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.68
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.93
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
563490,Cae Glas,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,20.72
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.87
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.98
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,57.5
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,23.53
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,64.7
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.8
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.74
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
563490,Cae Glas,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,18.08
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,20.03
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,30.12
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.52
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,89.2
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.47
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.09
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
563490,Cae Glas,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.6
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.2
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.37
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,34.63
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,98.9
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,143.7
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.81
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.79
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
563490,Cae Glas,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.03
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.08
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.93
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,34.19
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.42
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,83.6
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,142.2
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.56
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.73
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
563490,Cae Glas,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.83
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.01
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.69
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.33
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,36.75
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.89
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,99.1
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,153.4
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.1
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.4
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.18
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
563490,Cae Glas,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.48
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.65
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.74
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.98
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,33.63
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.66
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,80.4
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.3
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.7
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
