Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.15
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.18
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
563490,Cae Glas,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,18.25
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.56
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,32.93
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,88.4
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.7
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.3
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.48
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
563490,Cae Glas,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.82
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.06
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,34.08
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.42
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,95.7
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,142.3
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.03
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.12
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.86
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
563490,Cae Glas,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.25
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.61
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.54
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,31.96
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,92.6
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.4
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.91
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.44
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
563490,Cae Glas,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.16
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,19.02
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,28.46
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,76.7
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.59
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.52
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
563490,Cae Glas,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.13
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.86
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.9
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,33.95
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.17
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,95.1
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,141.6
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.9
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.41
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
563490,Cae Glas,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.46
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.91
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.41
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.8
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,34.87
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,87.6
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,146.7
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.2
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.65
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.93
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
563490,Cae Glas,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.93
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.34
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,33.76
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.11
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,82.8
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,142.1
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.79
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.94
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
563490,Cae Glas,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.31
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.41
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.12
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,29.81
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.3
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.7
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.0
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.65
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.22
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
563490,Cae Glas,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.84
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.07
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.19
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.43
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,29.49
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.93
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,67.1
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.0
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
