Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.9
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.7
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
563490,Cae Glas,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,23.06
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.38
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,60.9
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.01
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,29.08
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,70.6
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.0
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.8
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.7
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.97
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
563490,Cae Glas,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,20.23
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.94
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.36
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.02
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,25.47
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,59.3
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.2
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.7
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.59
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.58
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
563490,Cae Glas,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,20.74
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.6
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.95
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.3
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,25.49
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,68.1
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.4
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.5
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.22
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.07
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
563490,Cae Glas,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.25
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.5
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.39
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,27.5
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,77.9
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.1
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.4
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.42
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
563490,Cae Glas,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.43
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.75
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,27.42
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,72.7
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.1
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.53
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.22
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
563490,Cae Glas,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,32.78
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.98
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,16.1
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,97.5
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,139.6
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,29.12
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,72.6
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.0
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.0
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.0
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.15
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.39
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
563490,Cae Glas,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,22.41
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.2
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,19.55
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.64
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,24.0
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,97.3
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.9
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.08
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.17
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.52
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
563490,Cae Glas,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,21.99
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.2
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.74
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.53
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,24.78
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,60.4
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,96.7
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.7
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.83
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.85
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
563490,Cae Glas,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,17.26
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.41
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.33
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.44
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,25.68
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,64.1
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
