Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.3
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.6
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.51
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.88
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
563490,Cae Glas,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.62
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.93
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.7
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,25.38
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,68.8
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.1
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.4
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.04
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.04
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.82
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
563490,Cae Glas,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.35
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.58
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,22.14
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.9
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.2
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.77
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.11
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
563490,Cae Glas,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,16.05
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.64
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,22.56
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,63.6
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.6
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.57
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
563490,Cae Glas,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.53
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.39
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,24.6
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,70.0
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.33
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.05
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
563490,Cae Glas,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,17.0
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.12
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,20.41
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.74
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,55.3
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.9
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.0
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.81
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.23
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
563490,Cae Glas,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.88
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.64
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.65
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,25.9
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,82.1
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,103.4
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,20.8
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.63
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.49
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
563490,Cae Glas,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.11
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.8
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,25.29
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,76.1
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.9
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.6
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.28
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.41
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
563490,Cae Glas,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.42
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,27.74
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,88.8
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,108.2
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.94
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
563490,Cae Glas,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.27
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.83
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,27.41
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,86.6
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
