Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.5
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.06
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
563490,Cae Glas,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.55
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,24.37
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,72.4
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.2
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.57
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
563490,Cae Glas,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.4
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.35
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,21.76
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.11
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.4
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
563490,Cae Glas,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.86
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.65
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.71
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,23.68
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,63.7
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.2
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
563490,Cae Glas,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.35
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.45
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.29
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,22.91
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,63.3
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,111.2
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.84
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
563490,Cae Glas,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.12
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.54
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.61
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.83
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,110.3
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.17
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
563490,Cae Glas,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.71
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,19.14
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.9
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
563490,Cae Glas,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.83
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,21.01
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,109.3
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
563490,Cae Glas,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.13
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.51
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,21.1
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,57.8
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.8
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
563490,Cae Glas,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
