Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.27
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.7
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
563490,Cae Glas,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.38
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.64
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,55.5
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,112.1
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
563490,Cae Glas,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.26
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
563490,Cae Glas,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.97
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,22.63
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,70.1
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,111.6
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
563490,Cae Glas,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.71
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.5
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,112.2
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.8
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
563490,Cae Glas,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,17.85
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,111.2
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.8
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
563490,Cae Glas,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,17.68
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,57.5
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.8
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
563490,Cae Glas,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,17.86
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,57.7
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.8
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
563490,Cae Glas,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,17.79
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,111.4
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.8
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
563490,Cae Glas,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
