Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,19.17
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,62.6
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
563490,Cae Glas,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.43
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,18.79
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,59.5
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,113.2
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
563490,Cae Glas,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,17.82
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,113.6
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
563490,Cae Glas,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,18.18
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,113.7
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
563490,Cae Glas,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,17.77
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,57.1
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,113.3
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
563490,Cae Glas,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.52
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,113.3
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
563490,Cae Glas,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.54
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,17.85
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,112.8
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
563490,Cae Glas,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.8
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
563490,Cae Glas,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,18.01
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.0
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
