Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
563490,Cae Glas,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.15
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,17.74
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,57.4
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,112.4
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
563490,Cae Glas,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,18.89
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,111.9
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
563490,Cae Glas,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,17.39
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,58.1
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,112.1
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
563490,Cae Glas,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.33
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,17.62
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,112.0
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
563490,Cae Glas,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,17.5
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,57.8
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
563490,Cae Glas,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,17.46
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.9
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
563490,Cae Glas,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,17.06
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,56.7
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,114.1
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
563490,Cae Glas,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,17.59
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,58.0
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,114.4
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
563490,Cae Glas,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.11
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,17.3
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
