Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,114.4
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
563490,Cae Glas,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.35
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,17.73
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,60.1
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,113.8
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
563490,Cae Glas,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,17.67
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,113.3
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
563490,Cae Glas,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,18.66
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,62.7
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
563490,Cae Glas,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,18.36
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.9
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
563490,Cae Glas,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,18.53
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,61.8
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,112.6
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
563490,Cae Glas,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,18.83
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,63.6
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,113.7
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
563490,Cae Glas,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,19.68
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,67.1
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,113.5
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
563490,Cae Glas,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,20.85
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,71.4
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,113.0
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.2
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
563490,Cae Glas,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,20.43
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,70.4
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
