Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.8
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
563490,Cae Glas,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.55
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,19.02
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.1
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
563490,Cae Glas,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,19.3
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,64.1
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,111.3
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
563490,Cae Glas,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,18.61
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,61.8
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,110.4
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
563490,Cae Glas,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,18.79
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,63.9
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.5
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
563490,Cae Glas,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,18.82
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,109.4
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
563490,Cae Glas,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.84
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,20.23
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,68.6
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,108.3
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
563490,Cae Glas,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,18.62
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,61.8
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.7
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
563490,Cae Glas,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,18.22
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,60.8
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,106.6
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.6
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
563490,Cae Glas,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,18.2
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,60.1
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
