Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,105.9
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.6
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
563490,Cae Glas,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.67
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,18.28
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,104.7
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.7
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
563490,Cae Glas,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,19.11
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,59.2
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,103.9
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.8
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
563490,Cae Glas,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,16.25
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,61.4
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,20.78
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,64.0
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,104.0
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
563490,Cae Glas,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,17.63
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,20.55
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.68
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,104.1
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
563490,Cae Glas,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,20.25
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,75.8
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,19.86
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,104.3
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.37
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
563490,Cae Glas,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,27.68
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,100.3
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,114.6
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,103.2
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.5
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
563490,Cae Glas,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.45
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,27.71
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,98.1
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.8
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,103.2
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.5
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
563490,Cae Glas,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,28.34
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,99.7
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.6
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,103.7
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.6
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
563490,Cae Glas,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
