Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,24.45
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,82.7
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.5
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.7
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
563490,Cae Glas,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,19.42
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,62.6
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,106.2
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.9
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.39
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
563490,Cae Glas,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.17
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,21.16
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.1
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,72.1
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,104.9
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.0
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
563490,Cae Glas,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.43
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,20.85
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,64.0
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,104.1
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.1
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
563490,Cae Glas,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.91
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,20.81
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.64
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,65.9
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,105.0
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.1
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
563490,Cae Glas,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.25
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,21.34
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,68.6
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.5
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.3
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
563490,Cae Glas,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.23
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,21.59
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,64.7
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,103.7
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.3
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
563490,Cae Glas,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.51
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.72
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,22.2
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,65.0
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.04
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,102.5
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.4
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.99
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
563490,Cae Glas,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.58
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.72
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,26.51
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,84.6
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.4
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.4
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.93
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
