Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.54
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.51
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,26.4
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,83.6
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.0
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.5
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
563490,Cae Glas,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.43
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.84
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,27.12
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,88.9
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.1
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.6
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
563490,Cae Glas,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.63
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,52.5
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,28.37
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,95.2
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.7
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.47
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.67
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
563490,Cae Glas,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.91
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.98
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.04
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,49.2
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,28.5
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.34
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,88.5
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.8
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.9
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.93
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
563490,Cae Glas,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.13
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.76
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,25.7
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,82.9
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.9
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.9
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.73
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.31
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
563490,Cae Glas,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.06
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.67
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.38
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.97
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,99.8
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,23.0
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.43
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
563490,Cae Glas,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.1
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.27
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,24.54
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,74.2
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.1
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.5
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,23.0
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.91
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.06
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
563490,Cae Glas,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.13
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.81
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.4
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.71
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
563490,Cae Glas,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.94
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.22
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,14.03
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.34
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.83
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,103.5
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
