Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.57
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
563490,Cae Glas,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.38
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.72
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.93
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,103.1
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.99
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
563490,Cae Glas,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.19
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.51
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.56
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.46
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.3
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.11
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
563490,Cae Glas,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.52
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.72
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.19
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.3
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.08
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.6
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.8
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.85
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
563490,Cae Glas,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.3
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.68
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.24
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.05
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.88
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.66
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
563490,Cae Glas,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.53
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.86
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.84
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.92
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.25
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,98.1
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.46
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.77
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.44
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
563490,Cae Glas,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.97
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.62
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.5
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,19.72
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,97.6
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.72
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
563490,Cae Glas,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.3
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.18
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.7
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.99
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.06
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.1
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.06
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
563490,Cae Glas,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.26
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.03
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.77
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.92
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,102.5
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,23.7
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
563490,Cae Glas,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.66
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.96
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
