Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,102.9
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.3
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.21
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
563490,Cae Glas,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.17
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.82
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.12
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.78
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.98
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,68.9
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.2
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.4
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.42
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.29
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
563490,Cae Glas,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.34
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.31
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.19
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.51
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.89
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,101.2
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.38
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.79
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
563490,Cae Glas,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.1
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.76
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.7
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.71
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.3
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.71
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.6
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.04
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.92
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.16
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
563490,Cae Glas,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.16
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.17
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.59
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.94
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.7
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.44
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,100.2
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.14
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.63
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
563490,Cae Glas,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.89
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.3
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,25.76
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,71.3
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.9
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,102.0
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.06
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.54
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
563490,Cae Glas,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.87
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.02
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.53
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.57
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.19
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,106.5
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.76
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.15
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
563490,Cae Glas,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.94
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.87
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.19
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.45
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.99
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.4
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.62
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.21
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.36
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
563490,Cae Glas,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.79
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.52
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,29.63
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,72.0
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.47
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.19
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,106.0
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.12
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.36
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.59
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
563490,Cae Glas,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.8
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.54
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,29.14
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,64.8
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.67
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,25.3
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.28
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.1
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
