Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.72
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.8
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.29
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.73
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.38
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
563490,Cae Glas,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.47
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.25
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.45
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.07
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.34
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.81
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.8
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.88
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.6
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
563490,Cae Glas,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.04
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,21.32
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.99
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.88
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,97.8
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.3
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.4
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
563490,Cae Glas,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.11
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.18
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.48
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.24
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.62
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,59.4
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.2
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.96
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
563490,Cae Glas,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.03
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.84
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.54
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.27
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.1
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.67
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.51
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
563490,Cae Glas,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.17
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.06
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.55
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.2
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.3
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.4
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.28
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
563490,Cae Glas,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.85
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.28
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.67
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.48
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.3
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.19
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.41
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
563490,Cae Glas,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.16
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.15
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.26
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.73
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.08
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.8
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
563490,Cae Glas,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.85
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.64
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.3
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.4
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.13
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
563490,Cae Glas,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.47
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.43
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.96
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.22
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
