Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,89.4
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.07
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.85
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
563490,Cae Glas,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.72
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.92
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.72
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.7
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
563490,Cae Glas,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.21
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.58
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.25
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.98
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.47
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.51
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
563490,Cae Glas,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.61
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.42
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.75
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.3
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.5
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.15
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
563490,Cae Glas,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.45
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.66
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.89
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.21
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.82
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.92
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.32
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
563490,Cae Glas,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,16.26
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.4
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.1
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
563490,Cae Glas,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,17.45
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.54
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.86
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
563490,Cae Glas,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.71
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.73
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.4
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.05
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
563490,Cae Glas,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.03
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,57.4
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.02
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.96
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
563490,Cae Glas,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.11
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.45
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
