Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.92
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,59.9
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.84
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
563490,Cae Glas,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.14
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,18.36
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.8
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,56.7
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.91
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.6
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
563490,Cae Glas,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.89
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.59
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.72
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.15
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.42
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
563490,Cae Glas,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.1
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,60.7
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.78
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.3
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
563490,Cae Glas,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.76
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.73
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.29
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.1
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,23.0
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.67
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.92
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
563490,Cae Glas,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,22.54
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.9
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.83
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
563490,Cae Glas,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.4
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.93
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.8
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.49
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
563490,Cae Glas,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.79
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.15
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.07
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.7
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.23
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.16
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
563490,Cae Glas,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.95
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.14
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.6
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.03
