Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.54
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
563490,Cae Glas,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.85
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.6
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.45
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
563490,Cae Glas,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.9
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.24
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.91
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.6
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.06
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
563490,Cae Glas,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,25.09
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,80.5
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.5
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.26
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.23
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
563490,Cae Glas,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.18
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,18.89
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,56.3
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.3
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.5
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.32
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.17
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
563490,Cae Glas,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,18.16
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.31
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.8
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.43
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.7
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.3
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.65
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
563490,Cae Glas,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.19
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.19
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.05
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,59.1
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.82
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.3
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.17
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.03
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
563490,Cae Glas,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.48
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,20.23
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,67.3
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.32
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.53
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.2
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.33
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
563490,Cae Glas,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.75
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.46
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.6
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.4
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,64.2
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.9
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.1
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.1
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
563490,Cae Glas,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.22
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,18.49
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.02
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,61.4
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.94
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
