Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.9
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.84
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.92
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
563490,Cae Glas,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.7
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.36
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.81
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.94
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.8
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.53
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
563490,Cae Glas,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.22
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.98
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.26
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.6
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.26
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.02
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
563490,Cae Glas,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.37
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.2
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.5
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.4
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.07
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
563490,Cae Glas,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.85
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.09
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.64
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.67
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.7
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.4
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.18
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
563490,Cae Glas,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,17.13
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,60.7
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.5
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.3
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.3
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.43
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.25
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
563490,Cae Glas,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.69
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,52.7
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.84
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.43
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,95.8
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.2
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.31
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.44
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
563490,Cae Glas,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,16.31
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.78
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.28
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.34
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
563490,Cae Glas,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.51
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.05
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,92.8
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.0
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.97
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
563490,Cae Glas,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.64
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.14
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
