Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.59
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.98
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.22
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
563490,Cae Glas,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.74
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.18
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.96
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.77
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.09
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
563490,Cae Glas,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.97
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.05
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.8
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.8
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.81
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.29
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
563490,Cae Glas,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.41
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.26
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.98
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.02
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.7
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.72
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
563490,Cae Glas,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.22
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.25
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.0
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.3
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.6
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.64
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
563490,Cae Glas,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.15
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.36
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.79
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.39
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.63
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
563490,Cae Glas,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.53
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.61
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.34
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
563490,Cae Glas,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.71
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.57
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.0
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.02
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.9
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
563490,Cae Glas,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.11
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,15.22
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.8
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.2
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.2
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
563490,Cae Glas,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.25
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
