Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.8
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.21
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.83
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
563490,Cae Glas,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.9
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.52
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.94
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.92
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.49
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
563490,Cae Glas,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.61
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.6
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
563490,Cae Glas,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.17
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.77
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.2
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.12
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
563490,Cae Glas,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.78
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.25
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.42
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.0
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
563490,Cae Glas,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.08
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
563490,Cae Glas,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.64
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
563490,Cae Glas,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.98
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.0
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
563490,Cae Glas,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.96
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.3
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
563490,Cae Glas,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.62
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,23.95
