Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,84.1
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.39
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
563490,Cae Glas,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.85
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.02
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.28
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.6
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
563490,Cae Glas,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.85
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,18.14
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.13
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
563490,Cae Glas,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.77
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,19.41
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,58.9
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.2
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.2
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
563490,Cae Glas,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.85
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.8
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.2
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
563490,Cae Glas,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,15.72
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,47.1
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.2
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
563490,Cae Glas,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.5
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
563490,Cae Glas,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,15.92
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.8
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
563490,Cae Glas,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,14.61
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.7
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
563490,Cae Glas,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
