Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.68
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,14.56
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,88.5
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
563490,Cae Glas,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,16.32
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
563490,Cae Glas,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.39
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,17.78
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,61.5
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
563490,Cae Glas,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.17
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,17.72
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.0
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.6
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
563490,Cae Glas,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,19.03
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,69.5
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.5
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.6
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
563490,Cae Glas,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.57
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,23.37
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,84.4
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.2
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.6
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.7
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
563490,Cae Glas,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.38
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,23.6
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,83.4
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.1
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.8
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
563490,Cae Glas,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.06
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,22.65
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,80.3
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,95.3
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.8
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
563490,Cae Glas,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.84
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,24.84
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,90.1
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.3
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
