Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
563490,Cae Glas,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.26
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,25.26
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,89.9
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.0
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.0
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
563490,Cae Glas,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,26.39
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,96.5
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.0
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
563490,Cae Glas,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,25.14
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,90.6
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.3
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
563490,Cae Glas,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,25.47
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,91.8
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
563490,Cae Glas,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,26.43
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,94.8
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,97.2
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
563490,Cae Glas,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.09
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,30.23
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,110.2
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.8
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.2
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
563490,Cae Glas,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.99
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,31.47
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,115.6
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.7
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.3
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.84
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
563490,Cae Glas,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,31.93
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,117.9
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.2
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.5
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.3
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
563490,Cae Glas,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,31.38
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,115.0
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,102.8
