Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.4
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
563490,Cae Glas,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,32.34
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,117.8
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,103.4
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.4
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
563490,Cae Glas,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,31.93
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,116.6
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.2
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,103.9
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.4
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.51
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
563490,Cae Glas,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,32.71
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,117.8
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.1
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.5
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.4
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
563490,Cae Glas,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,31.51
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,112.9
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,129.9
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,106.7
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.5
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.74
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
563490,Cae Glas,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,33.79
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,121.3
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,139.7
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,106.6
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.6
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
563490,Cae Glas,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,36.32
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,133.2
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,152.2
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,107.2
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.6
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.63
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
563490,Cae Glas,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.18
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,31.65
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,114.2
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.6
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.2
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.6
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
563490,Cae Glas,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,31.95
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,117.1
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.7
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,110.6
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.7
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.21
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
563490,Cae Glas,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,32.9
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,121.0
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.3
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
