Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.2
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.7
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
563490,Cae Glas,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,32.41
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,118.8
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.4
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.7
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
563490,Cae Glas,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,32.98
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,121.8
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.7
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,111.6
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.8
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
563490,Cae Glas,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,33.16
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,122.9
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,139.0
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,110.5
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.8
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.38
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
563490,Cae Glas,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.63
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,34.32
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,127.5
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,144.1
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.1
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.9
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
563490,Cae Glas,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,35.5
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,129.5
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,148.0
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,111.0
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.0
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
563490,Cae Glas,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,36.53
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.76
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,135.2
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,152.3
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,111.1
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.1
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.46
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
563490,Cae Glas,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.34
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,35.41
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,129.7
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,147.7
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.45
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.7
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.1
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.07
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
563490,Cae Glas,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,34.41
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,124.5
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,143.3
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,113.7
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.2
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.47
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
563490,Cae Glas,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.07
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,22.15
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,76.9
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
