Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.4
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.8
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.7
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
563490,Cae Glas,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,22.78
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,79.8
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.0
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.8
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
563490,Cae Glas,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.29
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,20.75
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,70.4
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.9
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
563490,Cae Glas,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.99
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,22.11
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,72.2
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.3
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.9
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
563490,Cae Glas,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.25
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,20.67
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,67.6
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.8
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.0
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
563490,Cae Glas,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.24
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.71
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,20.77
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,68.7
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,102.9
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.53
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
563490,Cae Glas,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.92
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,21.19
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.79
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,67.8
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,103.6
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
563490,Cae Glas,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,22.53
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,74.7
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,104.4
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.27
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
563490,Cae Glas,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,23.88
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,80.8
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.2
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
563490,Cae Glas,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.68
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.26
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
