Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,106.0
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
563490,Cae Glas,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.22
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.73
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,106.4
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.64
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
563490,Cae Glas,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.68
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.94
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.77
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,58.1
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,108.5
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.86
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
563490,Cae Glas,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.4
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.97
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.2
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,52.7
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,109.1
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.7
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
563490,Cae Glas,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.98
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.01
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,19.58
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,61.3
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.4
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.59
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
563490,Cae Glas,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.18
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.3
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.53
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,111.3
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
563490,Cae Glas,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.21
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.37
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,52.1
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
563490,Cae Glas,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.03
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.39
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.74
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.81
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,111.8
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
563490,Cae Glas,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.04
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.62
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,23.36
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,73.8
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.12
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,111.7
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.73
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.68
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
563490,Cae Glas,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
