Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.51
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.24
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,27.53
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,86.0
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.02
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,111.7
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.89
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
563490,Cae Glas,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.22
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.82
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,27.41
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,85.2
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.7
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,112.3
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.54
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.21
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
563490,Cae Glas,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.69
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.92
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,32.0
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,103.9
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,136.9
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.47
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,111.6
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.04
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
563490,Cae Glas,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.99
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.07
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.02
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,51.6
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,21.31
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.59
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.0
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.65
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.7
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.2
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
563490,Cae Glas,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.47
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.06
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.38
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,24.88
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,113.1
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.13
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.94
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
563490,Cae Glas,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.9
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.99
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,54.8
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,21.92
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,54.7
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,113.3
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.22
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.34
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
563490,Cae Glas,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.37
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.37
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.72
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,21.65
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,65.4
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.87
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,111.6
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.9
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.99
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.37
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
563490,Cae Glas,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.23
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.72
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.5
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.0
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.63
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.4
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.12
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.98
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
563490,Cae Glas,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.44
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.3
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.87
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.92
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,68.0
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.33
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,108.6
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
