Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.79
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
563490,Cae Glas,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.88
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.82
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.69
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.97
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.33
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,106.9
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.49
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.59
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
563490,Cae Glas,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.3
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.46
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.55
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.94
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,66.4
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.8
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.07
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
563490,Cae Glas,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.77
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,23.89
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,67.9
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,108.2
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.71
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
563490,Cae Glas,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.73
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.74
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.43
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.84
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,28.39
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.52
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,74.8
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.15
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,108.7
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.8
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.16
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
563490,Cae Glas,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.11
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.14
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.92
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.89
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.9
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,107.4
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,24.1
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.57
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.81
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.1
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
563490,Cae Glas,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.09
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.84
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.56
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.9
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.86
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,65.2
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.52
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,106.8
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.08
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.86
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
563490,Cae Glas,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.53
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.8
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.72
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,29.85
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,85.5
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,125.1
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,106.3
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,24.0
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.14
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
563490,Cae Glas,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.26
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.47
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.96
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,31.03
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.95
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,85.5
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.6
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.52
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.22
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,106.7
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.9
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.99
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.54
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
563490,Cae Glas,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.09
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.2
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.43
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,27.16
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.63
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,67.5
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,115.0
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.28
