Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.23
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,106.7
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.8
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.23
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.74
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.04
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
563490,Cae Glas,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.88
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.18
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.93
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.48
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,28.7
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.48
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,120.5
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.21
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.46
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,107.7
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.7
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.33
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.42
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
563490,Cae Glas,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.09
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.05
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,29.16
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.08
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,77.9
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.32
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.7
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.98
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.49
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
563490,Cae Glas,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.84
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.85
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.59
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.18
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,28.51
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,75.8
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.4
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.58
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,107.2
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.7
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.42
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.25
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
563490,Cae Glas,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.79
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.29
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.38
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,28.44
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,74.6
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.47
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,106.6
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.6
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.5
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.05
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
563490,Cae Glas,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.39
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.63
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.32
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.53
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,30.96
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,89.7
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.45
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,106.7
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.5
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.77
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.65
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
563490,Cae Glas,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.43
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.88
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,33.26
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,100.7
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,139.7
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,106.2
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.32
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.42
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
563490,Cae Glas,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.77
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.43
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,28.95
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.64
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,85.1
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.0
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.19
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.6
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.15
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.21
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
563490,Cae Glas,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.22
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.47
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,29.49
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.39
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,85.3
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.9
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,106.7
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.07
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.35
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
563490,Cae Glas,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.21
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.26
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.63
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,28.21
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,86.1
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
