Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.4
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.46
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.89
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
563490,Cae Glas,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.26
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.16
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.64
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.03
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,25.88
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,76.8
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.4
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.6
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.7
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.99
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
563490,Cae Glas,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.5
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.33
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.1
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.49
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,61.5
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,105.5
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.97
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.75
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
563490,Cae Glas,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.66
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.67
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.67
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.69
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.89
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,105.4
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.02
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.42
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
563490,Cae Glas,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.94
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.42
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.75
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.31
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,105.4
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.97
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.84
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
563490,Cae Glas,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.7
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.31
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.62
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.94
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,64.6
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,105.6
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.24
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.62
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
563490,Cae Glas,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.98
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.74
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.67
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.8
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.6
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.73
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
563490,Cae Glas,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.42
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.14
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.26
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,106.1
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.11
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
563490,Cae Glas,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.89
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.73
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.89
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.02
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,57.4
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,106.0
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.74
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
563490,Cae Glas,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.41
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.6
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,17.53
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
