Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.2
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.71
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.36
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
563490,Cae Glas,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.48
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.22
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.79
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.97
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,54.3
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,107.6
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.53
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
563490,Cae Glas,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.79
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.78
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.13
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.4
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,107.9
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.21
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
563490,Cae Glas,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.76
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,21.78
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.85
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,66.3
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.71
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
563490,Cae Glas,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.42
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.58
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,22.31
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,72.6
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.59
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,107.8
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.7
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.26
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
563490,Cae Glas,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.75
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,22.75
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,71.3
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.1
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.11
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.05
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
563490,Cae Glas,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.17
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,18.27
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,108.4
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.71
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
563490,Cae Glas,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.93
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.83
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.75
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,19.21
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.06
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,108.6
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.69
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.71
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
563490,Cae Glas,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.75
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,108.8
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.35
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.25
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
563490,Cae Glas,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.89
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.88
