Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.37
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,18.98
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,108.0
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.4
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.65
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.55
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
563490,Cae Glas,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.01
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.69
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,19.91
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.2
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,106.9
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.7
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.3
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.56
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.57
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
563490,Cae Glas,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.99
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.18
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,19.85
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,54.8
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.11
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.8
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.2
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.49
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.95
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
563490,Cae Glas,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.18
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.01
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,20.42
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.89
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.98
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.3
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.1
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.73
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.01
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
563490,Cae Glas,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.81
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,20.91
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.98
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.68
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,107.2
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.0
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.74
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.18
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
563490,Cae Glas,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,17.27
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.81
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.91
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,107.3
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.9
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.22
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.14
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
563490,Cae Glas,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.68
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.53
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.38
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,20.43
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,54.9
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.26
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.01
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.27
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,106.9
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.7
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.53
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.37
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
563490,Cae Glas,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.88
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,16.53
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.74
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.95
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.6
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,107.7
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.7
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.43
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.54
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
563490,Cae Glas,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.69
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.23
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.16
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.89
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.5
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.16
