Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.13
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.4
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
563490,Cae Glas,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.07
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.32
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.94
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.99
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.87
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,109.2
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.4
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.48
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.16
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
563490,Cae Glas,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.35
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.43
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.32
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.05
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,52.7
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.05
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,111.6
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.2
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.59
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.7
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
563490,Cae Glas,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.82
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,16.65
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.95
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.41
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.66
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.9
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,112.8
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.1
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.8
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.12
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
563490,Cae Glas,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.76
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.29
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.77
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.59
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.19
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,114.0
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.0
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.31
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.78
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
563490,Cae Glas,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.27
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.33
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.76
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.17
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.62
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,115.0
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.7
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.8
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.17
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.45
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
563490,Cae Glas,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.36
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.2
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.75
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.73
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.82
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.4
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.34
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,114.9
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.7
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.01
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.02
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
563490,Cae Glas,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.81
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.39
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.36
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,19.67
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.3
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,62.1
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.09
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.24
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,114.3
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.5
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.8
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.04
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
563490,Cae Glas,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.17
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,20.84
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,64.6
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.11
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,114.9
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.3
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.96
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,83.53
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
563490,Cae Glas,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.58
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.28
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.12
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,19.85
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,63.2
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.09
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.71
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,115.6
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
