Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.2
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.1
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.32
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
563490,Cae Glas,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.51
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.73
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,17.11
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.78
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,116.0
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.2
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.58
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.33
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
563490,Cae Glas,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.29
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,19.16
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.04
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.05
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,117.2
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.1
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.77
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.59
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
563490,Cae Glas,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.07
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,20.45
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,62.7
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.82
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,115.7
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.9
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.54
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
563490,Cae Glas,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,20.57
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.48
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,62.8
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.07
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,116.9
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.7
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.81
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
563490,Cae Glas,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.72
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,18.9
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.49
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,52.7
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.72
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.2
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,116.4
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.5
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.3
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.64
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
563490,Cae Glas,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,19.24
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.04
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,115.8
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.3
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.11
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
563490,Cae Glas,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.92
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.27
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.42
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,21.52
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,62.8
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.4
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,115.3
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.37
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.97
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
563490,Cae Glas,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.74
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.08
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,24.58
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,76.5
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.71
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,115.7
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.9
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.07
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.15
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
563490,Cae Glas,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,24.17
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,83.2
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
