Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.1
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,115.9
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.7
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.95
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.51
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
563490,Cae Glas,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.4
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.07
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,21.24
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,66.5
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.91
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.06
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,117.2
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.5
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.51
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,76.12
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
563490,Cae Glas,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.15
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.77
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,20.54
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,64.2
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,117.6
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.3
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.48
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.91
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
563490,Cae Glas,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,25.18
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,82.9
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,116.8
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.1
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.04
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
563490,Cae Glas,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.41
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.98
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,79.8
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,117.2
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.0
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.51
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
563490,Cae Glas,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.66
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.41
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,21.78
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,71.3
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,117.3
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.9
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.27
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
563490,Cae Glas,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.25
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.47
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.28
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,117.7
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.9
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
563490,Cae Glas,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.26
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.68
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.94
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,117.3
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.8
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.63
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
563490,Cae Glas,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.71
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,117.6
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.7
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
563490,Cae Glas,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.82
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
