Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,119.2
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.7
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.17
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
563490,Cae Glas,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.13
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.33
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,120.9
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.6
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
563490,Cae Glas,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.67
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.4
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,119.9
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.6
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
563490,Cae Glas,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.94
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.67
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,119.7
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.6
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
563490,Cae Glas,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,18.84
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,59.0
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.62
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,120.4
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.5
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
563490,Cae Glas,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.1
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,17.37
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,121.1
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.5
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
563490,Cae Glas,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.57
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,17.18
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,52.0
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,122.9
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.5
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
563490,Cae Glas,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.29
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.26
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.53
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,122.8
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
563490,Cae Glas,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.09
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,121.9
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
563490,Cae Glas,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
