Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.76
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,122.1
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
563490,Cae Glas,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,122.5
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563490,Cae Glas,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.92
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,123.4
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
563490,Cae Glas,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.07
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,123.7
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
563490,Cae Glas,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.54
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,123.9
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
563490,Cae Glas,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,123.3
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
563490,Cae Glas,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.39
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,124.0
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
563490,Cae Glas,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.62
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,122.7
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
563490,Cae Glas,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.95
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,117.7
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.3
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
563490,Cae Glas,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
