Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.27
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,115.2
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.3
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
563490,Cae Glas,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,11.55
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.02
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,107.1
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.3
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
563490,Cae Glas,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,104.4
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.3
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563490,Cae Glas,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.4
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.3
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
563490,Cae Glas,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.19
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,107.5
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.4
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
563490,Cae Glas,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.37
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.9
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.5
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
563490,Cae Glas,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.32
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,105.7
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.5
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
563490,Cae Glas,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.57
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.7
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.6
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
563490,Cae Glas,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.5
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,106.5
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.8
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
