Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
563490,Cae Glas,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,14.49
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,107.5
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.9
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
563490,Cae Glas,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.43
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,16.49
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,58.2
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.0
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
563490,Cae Glas,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,20.55
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,72.8
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,108.9
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.1
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
563490,Cae Glas,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,21.57
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,76.4
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.1
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.2
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
563490,Cae Glas,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,23.35
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,83.4
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,108.7
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.4
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
563490,Cae Glas,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,24.64
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,89.8
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,108.8
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.5
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
563490,Cae Glas,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,25.51
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,92.7
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,109.6
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.7
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
563490,Cae Glas,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,28.69
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,105.0
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.6
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.8
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
563490,Cae Glas,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,29.37
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,106.8
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,110.5
