Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.0
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
563490,Cae Glas,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,29.73
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,108.2
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,109.1
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.1
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
563490,Cae Glas,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,28.91
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,105.9
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,107.1
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.2
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.31
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,173.2
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
563490,Cae Glas,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,31.4
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,116.4
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.4
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,107.2
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.4
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,185.7
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
563490,Cae Glas,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.91
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,30.3
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,110.5
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.0
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,105.0
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.6
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
563490,Cae Glas,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,31.13
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,112.2
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.1
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.0
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.8
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
563490,Cae Glas,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,30.03
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,109.7
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,101.1
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.9
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.5
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,171.8
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
563490,Cae Glas,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,31.41
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,114.0
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,100.6
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.0
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
563490,Cae Glas,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.83
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,32.33
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,117.9
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,101.2
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.0
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
563490,Cae Glas,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,37.87
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,140.0
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,157.0
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
563490,Cae Glas,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
